Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
