Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
