Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.86
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.32
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
