Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
