Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
