Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
