Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
