Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
