Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
