Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
