Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
