Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
