Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
