Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
