Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
