Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.58
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
