Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
