Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.71
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.97
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.36
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.92
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.89
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
