Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.17
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
