Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
