Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
