Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
