Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
