Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
