Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
