Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
