Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
