Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.58
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
