Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.53
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.85
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.07
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
