Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.19
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.31
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
