Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
