Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
