Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
