Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
