Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
