Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
