Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
