Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
