Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.58
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
