Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.24
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.89
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.49
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.84
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
