Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.98
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.87
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
