Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.34
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
