Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
