Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
