Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
