Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
