Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
