Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
