Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
