Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
