Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
