Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
