Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
