Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
