Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.28
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.86
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.31
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.46
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
