Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.14
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.56
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.75
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776819,Old Station Road - Bromsgrove,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.36
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.07
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.73
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.66
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
