Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776819,Old Station Road - Bromsgrove,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
