Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
