Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
