Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.74
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
