Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
