Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.29
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
