Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
