Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
